Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.44
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.41
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.9
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,12.0
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.29
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
774937,Belfry Road - Droitwich,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.65
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.07
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.05
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.26
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.56
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.38
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
774937,Belfry Road - Droitwich,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.33
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.84
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
774937,Belfry Road - Droitwich,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,12.1
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.53
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.52
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
