Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,11.9
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.03
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.55
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,11.7
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.94
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.99
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.3
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.81
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
774937,Belfry Road - Droitwich,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,11.6
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.7
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,11.2
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
