Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,11.4
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
