Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,12.3
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,13.6
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
