Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
