Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
774937,Belfry Road - Droitwich,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.41
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.57
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.15
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.54
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.97
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.99
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.09
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.44
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.71
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.49
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.7
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.54
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.85
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.3
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.22
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
774937,Belfry Road - Droitwich,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
