Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.45
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.67
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.49
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.64
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.87
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.37
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.64
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.33
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
774937,Belfry Road - Droitwich,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.17
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.25
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.89
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
774937,Belfry Road - Droitwich,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.39
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.91
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.24
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
774937,Belfry Road - Droitwich,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.2
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.71
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.64
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.57
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
774937,Belfry Road - Droitwich,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.92
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.6
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.48
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.01
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.04
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.83
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.87
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.07
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.08
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.45
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
774937,Belfry Road - Droitwich,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.92
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.75
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
