Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.57
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.23
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
774937,Belfry Road - Droitwich,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.02
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.42
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.95
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.75
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.43
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.9
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
774937,Belfry Road - Droitwich,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.88
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.88
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.3
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.8
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.74
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.06
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
774937,Belfry Road - Droitwich,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.05
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.62
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.29
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.41
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.31
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.7
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
774937,Belfry Road - Droitwich,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.57
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.58
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.68
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.7
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.18
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
774937,Belfry Road - Droitwich,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.32
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.28
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.59
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.78
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.29
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
774937,Belfry Road - Droitwich,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.05
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.75
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
774937,Belfry Road - Droitwich,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.66
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.36
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.82
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.13
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
774937,Belfry Road - Droitwich,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.1
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.93
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.1
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.88
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.83
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.07
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
774937,Belfry Road - Droitwich,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.29
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.73
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.13
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.6
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.3
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.88
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.21
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
774937,Belfry Road - Droitwich,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.86
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.29
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.88
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.54
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
774937,Belfry Road - Droitwich,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
