Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.56
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.45
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
774937,Belfry Road - Droitwich,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.66
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.08
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
774937,Belfry Road - Droitwich,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.48
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.33
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.77
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.68
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.81
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
774937,Belfry Road - Droitwich,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.0
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.86
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.1
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.71
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
774937,Belfry Road - Droitwich,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.39
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.41
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.1
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
774937,Belfry Road - Droitwich,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.17
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.11
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.75
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.33
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
774937,Belfry Road - Droitwich,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.87
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.29
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.75
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
774937,Belfry Road - Droitwich,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.92
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.76
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.18
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.17
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.25
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
774937,Belfry Road - Droitwich,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.69
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.31
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
