Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.62
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.69
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.04
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.16
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.28
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.78
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.31
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
774937,Belfry Road - Droitwich,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.19
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.17
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.95
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.11
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.82
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.77
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.68
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.76
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.53
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.43
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.4
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.4
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.52
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.82
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.73
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.16
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.18
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.38
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
