Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.16
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.85
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.24
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
774937,Belfry Road - Droitwich,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.33
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
774937,Belfry Road - Droitwich,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.49
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.35
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
774937,Belfry Road - Droitwich,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
774937,Belfry Road - Droitwich,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.08
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
774937,Belfry Road - Droitwich,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.16
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.5
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.03
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
774937,Belfry Road - Droitwich,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
