Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.95
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
774937,Belfry Road - Droitwich,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.9
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.69
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
774937,Belfry Road - Droitwich,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
