Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
