Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
