Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
