Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.52
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.98
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.72
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.64
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.55
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
774937,Belfry Road - Droitwich,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.08
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.57
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.73
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
