Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.88
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.35
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.99
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.46
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
774937,Belfry Road - Droitwich,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.86
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.18
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.71
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
774937,Belfry Road - Droitwich,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.13
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.6
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.17
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.45
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.25
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.05
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.07
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
774937,Belfry Road - Droitwich,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.26
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.14
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.99
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
774937,Belfry Road - Droitwich,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.31
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.16
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.8
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
774937,Belfry Road - Droitwich,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.45
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.37
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.7
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.82
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
774937,Belfry Road - Droitwich,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.84
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.05
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.68
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
774937,Belfry Road - Droitwich,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.95
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.79
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.74
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.86
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.4
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.81
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.74
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.52
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.93
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
