Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
774937,Belfry Road - Droitwich,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.88
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.4
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.46
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.87
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.67
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.28
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
774937,Belfry Road - Droitwich,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.54
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.32
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.49
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.17
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.51
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
774937,Belfry Road - Droitwich,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.32
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.64
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.64
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.63
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
774937,Belfry Road - Droitwich,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.67
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.93
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.57
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.66
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
774937,Belfry Road - Droitwich,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.52
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.89
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.8
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.87
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.4
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.72
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
774937,Belfry Road - Droitwich,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.98
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.28
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.39
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.64
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.17
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
774937,Belfry Road - Droitwich,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.35
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.1
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.28
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.23
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.16
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
774937,Belfry Road - Droitwich,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.89
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.23
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.64
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
774937,Belfry Road - Droitwich,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.18
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.57
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.19
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.44
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.09
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
774937,Belfry Road - Droitwich,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.68
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.19
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.27
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
774937,Belfry Road - Droitwich,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.04
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.51
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
