Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.21
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
774937,Belfry Road - Droitwich,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.06
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.66
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.41
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.57
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
774937,Belfry Road - Droitwich,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.8
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.8
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.98
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.73
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.41
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.9
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
774937,Belfry Road - Droitwich,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.74
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.66
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.59
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
