Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.73
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
