Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
