Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.24
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.08
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
