Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.54
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.92
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
774937,Belfry Road - Droitwich,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.16
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.21
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.61
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
774937,Belfry Road - Droitwich,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
