Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
774937,Belfry Road - Droitwich,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
