Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
