Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
