Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.59
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.83
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.32
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.61
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.63
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.47
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.57
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.88
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
774937,Belfry Road - Droitwich,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.54
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.2
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.02
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.87
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.46
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.01
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
774937,Belfry Road - Droitwich,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.32
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.88
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.17
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.55
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
774937,Belfry Road - Droitwich,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.02
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.78
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.57
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.27
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.24
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.09
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
