Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.92
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.18
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.98
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
774937,Belfry Road - Droitwich,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.42
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.59
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.44
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
774937,Belfry Road - Droitwich,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.78
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.53
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.02
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
774937,Belfry Road - Droitwich,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.73
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.29
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.3
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.64
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.44
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
774937,Belfry Road - Droitwich,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.98
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.19
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.96
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.75
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.52
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
774937,Belfry Road - Droitwich,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.5
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.79
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.97
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.89
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.41
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.4
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
774937,Belfry Road - Droitwich,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.15
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.44
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.85
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.81
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.45
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.98
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
774937,Belfry Road - Droitwich,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.37
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.87
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.76
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
774937,Belfry Road - Droitwich,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.07
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.57
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.84
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.03
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.62
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
774937,Belfry Road - Droitwich,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.58
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.21
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.72
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.12
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.03
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
774937,Belfry Road - Droitwich,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.09
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.13
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.5
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.37
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.7
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.69
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
774937,Belfry Road - Droitwich,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.17
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
