Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.6
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.46
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.49
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
774937,Belfry Road - Droitwich,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.9
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.03
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.05
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.27
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.2
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.39
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.29
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.17
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.6
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.72
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.81
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.49
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.36
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
774937,Belfry Road - Droitwich,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.79
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.73
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.01
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
774937,Belfry Road - Droitwich,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
