Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.12
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.27
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.23
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.09
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.27
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.69
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.41
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
