Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.66
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.93
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
