Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.85
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.06
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.03
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.74
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.53
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
774937,Belfry Road - Droitwich,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.31
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.74
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.7
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.69
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.02
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.43
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.34
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.4
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.39
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.03
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.65
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.09
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.93
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.25
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.83
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.75
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.24
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.75
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
774937,Belfry Road - Droitwich,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.29
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.09
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
774937,Belfry Road - Droitwich,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.68
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.18
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.24
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
