Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.68
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.8
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.29
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
774937,Belfry Road - Droitwich,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.55
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.61
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.06
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
774937,Belfry Road - Droitwich,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.75
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.55
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.32
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
774937,Belfry Road - Droitwich,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.29
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.24
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.01
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.78
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
774937,Belfry Road - Droitwich,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.53
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.43
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.66
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.77
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
774937,Belfry Road - Droitwich,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.76
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.64
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.67
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.92
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.39
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
774937,Belfry Road - Droitwich,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.7
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.58
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.14
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.82
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
774937,Belfry Road - Droitwich,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.15
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.48
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.76
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.89
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.48
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.43
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
774937,Belfry Road - Droitwich,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.01
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.48
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.44
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.21
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.22
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
774937,Belfry Road - Droitwich,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.8
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.24
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.27
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.36
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.96
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.68
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
774937,Belfry Road - Droitwich,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.16
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.17
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.02
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
