Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.73
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.75
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.4
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
774937,Belfry Road - Droitwich,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.7
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.34
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.97
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.94
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
774937,Belfry Road - Droitwich,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.44
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.38
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.04
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.5
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.35
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
774937,Belfry Road - Droitwich,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.83
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.89
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.56
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.32
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.7
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.81
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.59
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
774937,Belfry Road - Droitwich,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.86
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.8
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.15
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.21
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.45
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
774937,Belfry Road - Droitwich,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.06
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.97
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.57
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.17
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.28
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.53
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
774937,Belfry Road - Droitwich,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.03
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.27
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.47
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.1
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.52
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.4
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.05
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
774937,Belfry Road - Droitwich,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.6
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.51
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.78
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.84
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.9
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
774937,Belfry Road - Droitwich,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.23
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.53
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.09
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.58
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.93
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
774937,Belfry Road - Droitwich,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.2
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.02
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.05
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.53
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.71
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.01
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
774937,Belfry Road - Droitwich,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.02
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.35
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.87
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.21
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
774937,Belfry Road - Droitwich,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.36
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
