Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.6
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.26
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.71
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.52
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
774937,Belfry Road - Droitwich,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.49
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.42
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.02
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.56
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
774937,Belfry Road - Droitwich,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.62
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.73
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.85
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.8
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
774937,Belfry Road - Droitwich,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.1
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.6
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.38
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.85
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
774937,Belfry Road - Droitwich,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.65
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.5
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
774937,Belfry Road - Droitwich,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.16
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.76
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
774937,Belfry Road - Droitwich,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.47
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
774937,Belfry Road - Droitwich,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
774937,Belfry Road - Droitwich,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
