Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.31
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.48
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
