Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.28
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.69
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
774937,Belfry Road - Droitwich,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
