Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.28
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
