Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.92
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.27
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.32
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.89
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,12.5
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.31
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.37
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,12.4
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.24
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.48
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
774937,Belfry Road - Droitwich,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,12.2
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
774937,Belfry Road - Droitwich,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,12.1
