Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,11.8
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,11.6
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,11.5
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.9
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
774937,Belfry Road - Droitwich,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,11.3
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
774937,Belfry Road - Droitwich,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.85
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.75
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,11.0
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,11.1
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
