Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,14.3
