Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
