Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.6
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.32
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.94
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.16
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.1
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.47
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.6
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.54
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.63
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.43
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.82
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.41
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.86
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.19
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.67
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.19
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
774937,Belfry Road - Droitwich,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.74
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.2
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.04
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.1
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.31
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.16
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
774937,Belfry Road - Droitwich,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.11
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.21
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.96
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.06
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
774937,Belfry Road - Droitwich,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.87
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.56
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.3
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.95
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.17
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.5
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
774937,Belfry Road - Droitwich,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.24
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
