Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.5
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.87
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
774937,Belfry Road - Droitwich,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.37
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.16
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.34
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.63
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
774937,Belfry Road - Droitwich,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.12
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.76
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.29
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.75
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.68
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.53
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.1
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
774937,Belfry Road - Droitwich,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.56
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.78
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.81
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.55
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
774937,Belfry Road - Droitwich,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.59
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.22
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.47
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.92
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
774937,Belfry Road - Droitwich,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.03
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.51
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
774937,Belfry Road - Droitwich,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.76
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.2
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.09
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.4
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
774937,Belfry Road - Droitwich,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.73
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.71
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.68
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.79
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
774937,Belfry Road - Droitwich,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.43
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.98
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.76
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.6
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
774937,Belfry Road - Droitwich,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
