Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.54
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.31
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
774937,Belfry Road - Droitwich,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.26
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.79
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.75
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
774937,Belfry Road - Droitwich,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.29
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.9
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.96
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.73
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
774937,Belfry Road - Droitwich,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.08
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.32
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.88
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.93
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
774937,Belfry Road - Droitwich,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.61
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.97
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.15
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.92
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.26
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
774937,Belfry Road - Droitwich,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.62
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.61
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.28
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.07
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
774937,Belfry Road - Droitwich,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.52
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.46
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.84
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
774937,Belfry Road - Droitwich,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.97
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
774937,Belfry Road - Droitwich,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.56
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.39
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.3
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
774937,Belfry Road - Droitwich,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.11
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
774937,Belfry Road - Droitwich,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.39
