Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
