Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.31
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.09
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
