Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.38
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
774937,Belfry Road - Droitwich,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.41
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
