Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.96
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.23
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.73
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.94
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
774937,Belfry Road - Droitwich,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
