Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
774937,Belfry Road - Droitwich,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
