Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
