Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
