Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.86
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
774937,Belfry Road - Droitwich,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.93
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
774937,Belfry Road - Droitwich,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.95
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.8
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.3
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
774937,Belfry Road - Droitwich,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.49
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.41
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
774937,Belfry Road - Droitwich,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.39
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.32
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.67
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.76
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
774937,Belfry Road - Droitwich,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.42
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.43
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.16
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.94
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.96
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.24
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
774937,Belfry Road - Droitwich,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.57
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.51
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.68
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.73
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
774937,Belfry Road - Droitwich,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
