Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.65
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.28
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.13
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
774937,Belfry Road - Droitwich,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.36
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
774937,Belfry Road - Droitwich,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.92
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.14
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
774937,Belfry Road - Droitwich,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.13
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.25
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
774937,Belfry Road - Droitwich,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.48
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.12
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.95
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.84
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
774937,Belfry Road - Droitwich,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.47
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.73
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.16
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
774937,Belfry Road - Droitwich,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.44
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.87
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.67
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
774937,Belfry Road - Droitwich,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.08
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.66
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.13
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
774937,Belfry Road - Droitwich,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.89
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.3
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
774937,Belfry Road - Droitwich,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.71
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.89
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
774937,Belfry Road - Droitwich,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
