Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.89
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.41
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.19
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.7
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.46
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.66
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.63
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.54
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.11
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
774937,Belfry Road - Droitwich,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.19
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
