Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,26.1
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,25.8
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,26.1
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,26.3
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
