Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.69
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
