Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
