Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
