Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.86
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
774937,Belfry Road - Droitwich,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.58
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.57
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
774937,Belfry Road - Droitwich,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.66
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.06
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
774937,Belfry Road - Droitwich,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.26
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.64
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
774937,Belfry Road - Droitwich,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.02
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
