Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
774937,Belfry Road - Droitwich,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.12
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.88
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.17
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
774937,Belfry Road - Droitwich,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.07
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.01
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
774937,Belfry Road - Droitwich,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.17
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.37
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.77
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.02
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.01
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.32
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
774937,Belfry Road - Droitwich,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.6
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.42
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.23
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.81
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
774937,Belfry Road - Droitwich,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.95
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.49
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.98
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.4
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.02
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.94
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.12
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
774937,Belfry Road - Droitwich,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.19
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.6
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.76
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.77
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
774937,Belfry Road - Droitwich,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.69
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.06
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.65
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.54
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.64
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
774937,Belfry Road - Droitwich,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.94
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.14
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.21
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.87
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
774937,Belfry Road - Droitwich,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.44
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.8
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.3
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.15
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
