Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
774937,Belfry Road - Droitwich,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.66
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.8
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.51
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.08
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
774937,Belfry Road - Droitwich,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.27
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.43
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.8
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.63
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.6
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.14
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
774937,Belfry Road - Droitwich,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.46
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.93
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.46
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
774937,Belfry Road - Droitwich,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.95
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.26
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.77
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.59
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.99
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
774937,Belfry Road - Droitwich,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.75
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.41
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.14
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.24
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
774937,Belfry Road - Droitwich,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.06
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.22
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.99
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.82
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
774937,Belfry Road - Droitwich,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.12
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
774937,Belfry Road - Droitwich,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.94
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.58
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.05
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
774937,Belfry Road - Droitwich,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.42
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.99
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.27
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
774937,Belfry Road - Droitwich,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.77
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.54
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.99
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
