Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,25.1
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.81
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,25.6
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,25.9
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.34
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.58
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,26.1
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,26.5
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,26.7
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,27.0
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.1
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,25.4
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.45
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
