Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,24.7
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,24.9
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,25.1
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.62
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,24.5
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.97
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.27
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
774937,Belfry Road - Droitwich,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.33
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.5
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,25.4
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,25.3
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
